Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
