Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
