Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,19.7
