Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
