Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
