Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,15.5
