Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
