Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
