Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
