Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
