Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
