Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
