Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
