Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
