Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
