Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
