Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
