Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
