Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
