Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
