Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
