Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
