Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
