Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
