Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
