Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
