Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
