Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
