Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
