Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
