Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
