Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
