Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
