Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
