Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
