Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
