Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,16.5
