Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
