Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
