Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
