Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
