Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
