Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
