Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
