Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
