Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
