Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
