Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
