Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
