Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
