Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
