Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
