Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
