Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,19.4
