Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
