Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
