Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
