Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
