Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
