Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
