Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
