Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
