Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
