Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
